Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.13
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.3
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.73
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.35
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.35
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.75
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.6
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.76
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
310197,Glass House Lane,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.93
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.34
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.1
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310197,Glass House Lane,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.03
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.93
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.95
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
310197,Glass House Lane,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.4
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.89
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310197,Glass House Lane,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.07
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.08
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
