Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.48
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.04
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.11
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.48
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.98
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.61
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.88
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.08
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.79
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
310197,Glass House Lane,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.62
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.76
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.51
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
