Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.26
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.63
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,36.7
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.34
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.58
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.83
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.48
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.58
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.89
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.61
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
310197,Glass House Lane,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
310197,Glass House Lane,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.45
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.74
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.21
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
