Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.44
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.59
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.89
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,10.25
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.17
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
310197,Glass House Lane,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.46
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
310197,Glass House Lane,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.36
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
310197,Glass House Lane,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.23
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.63
