Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.93
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.73
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.15
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
310197,Glass House Lane,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.83
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.51
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
