Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.62
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.89
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
