Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
