Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.92
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
