Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.25
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310197,Glass House Lane,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.29
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310197,Glass House Lane,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.67
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
