Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.73
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.08
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.5
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.94
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.37
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.37
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.16
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.99
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
310197,Glass House Lane,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.95
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.54
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.21
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
