Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.07
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.05
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
310197,Glass House Lane,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.38
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.99
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.68
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.38
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.02
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.46
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.82
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310197,Glass House Lane,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.96
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.46
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.37
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,13.26
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.94
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,79.2
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.62
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
310197,Glass House Lane,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.91
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.85
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
