Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.35
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.72
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.04
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.2
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310197,Glass House Lane,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.43
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.77
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.28
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
310197,Glass House Lane,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.51
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.11
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.48
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.69
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
310197,Glass House Lane,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.97
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.09
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.57
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.62
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.84
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.03
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.02
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.28
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.52
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
