Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.46
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
310197,Glass House Lane,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.79
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.61
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.72
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.3
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
310197,Glass House Lane,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.88
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.28
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.52
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
310197,Glass House Lane,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.75
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.13
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.24
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.46
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
310197,Glass House Lane,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.44
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.64
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.76
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,84.1
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.77
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
310197,Glass House Lane,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.11
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.49
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.53
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.22
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
