Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310197,Glass House Lane,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.13
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.18
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.88
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
310197,Glass House Lane,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.42
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
310197,Glass House Lane,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.53
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.7
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310197,Glass House Lane,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.75
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.65
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.41
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.37
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.71
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.58
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.2
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.57
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
