Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.23
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.1
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.76
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.89
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.03
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.75
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.75
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.82
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.91
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
310197,Glass House Lane,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.73
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.9
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.83
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.22
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.95
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.4
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.4
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.96
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.88
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.45
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310197,Glass House Lane,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.19
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.66
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.18
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
310197,Glass House Lane,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.05
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.26
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
