Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.76
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.8
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.06
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
310197,Glass House Lane,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.53
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.54
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.03
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.65
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.87
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.05
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.53
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.13
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.71
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.69
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.81
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.93
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
