Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.63
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.75
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.73
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.39
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.7
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.53
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.76
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.93
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.59
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.18
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.78
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.95
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.19
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.52
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.52
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.63
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.26
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
