Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310197,Glass House Lane,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.69
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.81
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.23
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.83
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.75
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.84
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.33
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.34
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.05
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.4
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.2
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.88
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.15
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.22
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.85
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.64
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
