Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.8
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.19
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.38
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.57
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.17
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.99
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.33
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.99
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.09
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.2
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.97
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.72
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.88
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.75
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.69
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
310197,Glass House Lane,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.88
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.72
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
