Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
310197,Glass House Lane,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310197,Glass House Lane,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.21
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.82
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.17
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.99
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.78
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.64
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.87
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.66
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
