Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310197,Glass House Lane,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.51
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.15
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
310197,Glass House Lane,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.89
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.34
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.79
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,52.3
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.85
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,46.3
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
310197,Glass House Lane,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.98
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.71
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310197,Glass House Lane,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.74
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.91
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
310197,Glass House Lane,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.86
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.16
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.9
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
310197,Glass House Lane,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.96
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.99
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.59
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
