Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310197,Glass House Lane,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.17
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.85
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,67.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.12
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310197,Glass House Lane,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.86
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.45
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.21
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.81
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.74
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.06
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.71
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
310197,Glass House Lane,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.8
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.7
