Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.71
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.92
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.14
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.92
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
310197,Glass House Lane,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.16
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.75
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.53
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.03
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
310197,Glass House Lane,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.31
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.06
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.79
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.85
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
