Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310197,Glass House Lane,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.28
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.77
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
310197,Glass House Lane,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.77
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.76
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.9
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.59
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,62.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.35
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.32
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.66
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.24
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.26
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.61
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
