Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.96
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.05
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.83
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.98
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.79
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.39
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.27
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.77
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.75
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
