Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.77
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.42
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.52
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.48
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.68
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.23
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310197,Glass House Lane,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
