Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310197,Glass House Lane,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.99
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.12
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.89
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.93
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
