Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
310197,Glass House Lane,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.51
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.13
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.98
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.69
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
310197,Glass House Lane,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310197,Glass House Lane,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.94
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
