Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.49
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310197,Glass House Lane,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.14
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
310197,Glass House Lane,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.7
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.73
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.72
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.04
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
310197,Glass House Lane,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.67
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.82
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310197,Glass House Lane,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
