Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
310197,Glass House Lane,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.34
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
310197,Glass House Lane,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.53
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.07
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.3
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.89
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.58
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.62
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.2
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.03
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
310197,Glass House Lane,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.22
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.85
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310197,Glass House Lane,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.87
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
