Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.81
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
310197,Glass House Lane,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.12
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.7
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.36
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310197,Glass House Lane,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.45
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.98
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.93
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.56
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
310197,Glass House Lane,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.93
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.03
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.47
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.5
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.01
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.85
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.53
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
310197,Glass House Lane,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.37
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
