Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
310197,Glass House Lane,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.41
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.31
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.81
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.04
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
310197,Glass House Lane,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.97
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310197,Glass House Lane,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.25
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.2
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
310197,Glass House Lane,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.74
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.09
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.07
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.11
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.87
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.96
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.01
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
