Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.89
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.85
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310197,Glass House Lane,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.66
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.73
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
310197,Glass House Lane,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.06
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.66
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.78
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.08
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.7
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.96
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.73
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.92
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.15
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.84
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.32
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
310197,Glass House Lane,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.56
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.35
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.7
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.61
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
310197,Glass House Lane,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.02
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,89.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.9
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.33
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
310197,Glass House Lane,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.86
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.92
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.07
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.34
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.21
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
