Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
310197,Glass House Lane,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.91
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.69
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.1
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.62
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.71
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310197,Glass House Lane,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.11
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.89
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.9
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.75
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
310197,Glass House Lane,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.93
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.31
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.34
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.49
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.13
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
310197,Glass House Lane,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.48
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.63
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,17.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,55.2
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.7
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.38
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.87
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.37
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
310197,Glass House Lane,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.43
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.23
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.36
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310197,Glass House Lane,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.41
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.86
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.88
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
