Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
310197,Glass House Lane,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.59
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.08
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.28
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.21
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
310197,Glass House Lane,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.58
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.21
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
310197,Glass House Lane,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.28
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.36
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.77
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.76
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
310197,Glass House Lane,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.48
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.27
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.98
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.91
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.57
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.47
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.83
