Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.58
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.36
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
310197,Glass House Lane,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310197,Glass House Lane,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.51
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.11
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.22
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.05
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.76
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.52
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.86
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
310197,Glass House Lane,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.52
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.85
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.15
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
310197,Glass House Lane,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.42
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.56
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
