Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.71
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
310197,Glass House Lane,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.4
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.1
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.35
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.73
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310197,Glass House Lane,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.04
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.02
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
310197,Glass House Lane,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.32
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.6
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.81
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.08
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.15
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
310197,Glass House Lane,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.88
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.27
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.29
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.99
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.65
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.73
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
