Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.75
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.79
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.97
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.77
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310197,Glass House Lane,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.16
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.4
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.72
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.08
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.55
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.48
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.16
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.92
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
310197,Glass House Lane,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.94
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.86
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
310197,Glass House Lane,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.46
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.85
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.69
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.5
