Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.59
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.29
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
310197,Glass House Lane,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.25
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.81
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
310197,Glass House Lane,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.36
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
310197,Glass House Lane,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.84
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,45.3
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
310197,Glass House Lane,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.67
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.66
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,64.2
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.34
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.27
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
310197,Glass House Lane,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.3
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.83
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.95
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.45
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
310197,Glass House Lane,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,20.22
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,62.7
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.56
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.45
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310197,Glass House Lane,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
