Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.78
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
310197,Glass House Lane,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.26
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.57
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.1
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.72
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,31.8
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.05
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.15
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.71
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.9
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.33
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,31.8
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.11
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.63
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.46
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,31.7
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.29
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,31.7
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.48
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
310197,Glass House Lane,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.74
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.24
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310197,Glass House Lane,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.17
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.61
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
