Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
310197,Glass House Lane,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.18
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.17
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,10.08
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
310197,Glass House Lane,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.64
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.27
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,31.5
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
310197,Glass House Lane,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.69
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.65
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,31.5
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.51
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,43.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,31.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.61
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
310197,Glass House Lane,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.94
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.47
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.54
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.86
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
