Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
310197,Glass House Lane,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,31.6
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
310197,Glass House Lane,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.56
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.37
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.89
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,31.7
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
310197,Glass House Lane,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.18
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,31.8
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310197,Glass House Lane,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.57
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,31.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.32
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,31.9
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.15
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.23
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
