Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.85
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.48
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.55
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.19
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.63
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.28
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.41
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.61
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
