Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.18
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310197,Glass House Lane,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.58
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.34
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
