Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310197,Glass House Lane,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.25
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.8
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310197,Glass House Lane,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
