Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.67
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.92
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.52
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.94
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310197,Glass House Lane,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
