Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.33
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.2
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.47
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.97
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.45
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.48
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310197,Glass House Lane,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.86
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.64
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
