Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.87
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.29
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.39
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.85
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.83
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
310197,Glass House Lane,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.07
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
310197,Glass House Lane,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.32
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.69
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
310197,Glass House Lane,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
