Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.12
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
310197,Glass House Lane,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.37
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.39
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.56
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.08
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.63
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
310197,Glass House Lane,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.98
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.88
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310197,Glass House Lane,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.82
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.41
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.07
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.52
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.33
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
