Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.26
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
310197,Glass House Lane,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.95
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.86
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.25
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.45
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.32
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
310197,Glass House Lane,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.65
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.86
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.9
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.62
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310197,Glass House Lane,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.01
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.88
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.21
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310197,Glass House Lane,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.73
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.55
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.51
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
310197,Glass House Lane,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.82
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.99
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.51
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.87
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.69
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310197,Glass House Lane,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.54
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.88
