Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.3
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.54
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.41
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310197,Glass House Lane,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.25
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.07
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.77
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.34
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310197,Glass House Lane,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.71
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.62
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.44
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.91
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.5
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.55
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.32
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.88
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
310197,Glass House Lane,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.52
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.28
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.23
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.19
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
310197,Glass House Lane,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.62
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.02
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.03
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,77.1
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
310197,Glass House Lane,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.79
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.4
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.6
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
