Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
310197,Glass House Lane,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.99
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.89
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.12
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310197,Glass House Lane,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.83
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.42
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.37
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.3
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.45
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.11
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.99
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.89
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.91
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,63.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
310197,Glass House Lane,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.72
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.32
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.17
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.4
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.7
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.57
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
310197,Glass House Lane,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.46
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.35
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.67
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.26
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.4
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
310197,Glass House Lane,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.92
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.99
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.1
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.67
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
