Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.22
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.65
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.07
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.7
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
310197,Glass House Lane,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.37
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.4
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310197,Glass House Lane,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.43
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.11
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.63
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
310197,Glass House Lane,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.3
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.82
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.02
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,72.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.05
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.42
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.33
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.53
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.61
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,36.9
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
310197,Glass House Lane,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.55
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.42
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.34
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.77
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
310197,Glass House Lane,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.53
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.19
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.33
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.7
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.16
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
