Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
310197,Glass House Lane,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.24
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.73
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.46
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
310197,Glass House Lane,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.63
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.61
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.22
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.56
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.68
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.15
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.78
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.53
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.73
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.1
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.9
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
310197,Glass House Lane,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.65
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.65
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.28
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.53
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.02
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
310197,Glass House Lane,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.46
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.9
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310197,Glass House Lane,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.06
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.01
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.73
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.77
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
310197,Glass House Lane,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.46
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.8
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.4
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.9
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
