Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.45
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.5
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.8
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,1.8
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.84
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.3
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.89
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.5
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.08
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.49
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.06
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.4
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.7
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,1.4
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
310197,Glass House Lane,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.77
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.81
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,1.1
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.79
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.71
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.01
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.03
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.1
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310197,Glass House Lane,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.29
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.17
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
