Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.67
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
310197,Glass House Lane,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.04
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.58
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.96
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.43
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.34
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.07
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.3
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.82
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.03
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.14
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.46
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.18
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.6
