Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.87
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.65
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.62
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.63
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.14
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
310197,Glass House Lane,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.74
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.05
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.79
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.73
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.59
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.13
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.96
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.71
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.87
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.03
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310197,Glass House Lane,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.33
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.03
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.97
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
