Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.21
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.29
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.71
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.51
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.16
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.95
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.97
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.33
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,47.1
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.16
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.52
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310197,Glass House Lane,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.76
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.96
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.16
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
310197,Glass House Lane,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.05
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.97
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.74
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.85
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.65
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.31
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.32
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.75
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.59
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.36
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.6
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
