Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,1.51
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.32
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.51
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.81
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.16
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310197,Glass House Lane,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.06
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.65
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.07
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.95
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.78
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.18
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.65
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.1
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.78
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
