Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
310197,Glass House Lane,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.05
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310197,Glass House Lane,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.57
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.49
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.8
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
310197,Glass House Lane,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.67
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.47
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.09
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.29
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.75
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.75
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.71
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.3
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.44
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.73
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
310197,Glass House Lane,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.34
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.46
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310197,Glass House Lane,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.64
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.96
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.58
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
