Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.7
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310197,Glass House Lane,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.81
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.59
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.6
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.43
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
310197,Glass House Lane,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.63
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.7
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.95
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
310197,Glass House Lane,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.16
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.13
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
310197,Glass House Lane,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.64
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.91
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.43
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310197,Glass House Lane,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.14
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.31
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.79
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,17.52
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,73.4
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
310197,Glass House Lane,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.13
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.68
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
