Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310197,Glass House Lane,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310197,Glass House Lane,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.81
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.72
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
310197,Glass House Lane,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.62
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.05
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.06
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.28
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.78
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
310197,Glass House Lane,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.1
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.92
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.01
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.3
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
310197,Glass House Lane,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.91
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.41
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
310197,Glass House Lane,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.47
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
