Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
310197,Glass House Lane,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.2
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
310197,Glass House Lane,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.77
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.42
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
310197,Glass House Lane,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.13
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.06
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.92
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.68
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310197,Glass House Lane,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.64
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
