Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.76
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.3
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.31
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310197,Glass House Lane,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.95
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.23
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.72
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
310197,Glass House Lane,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.05
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.82
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.56
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.32
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.49
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310197,Glass House Lane,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
